Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,16.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,21.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,16.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,24.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,102.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,17.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,24.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,19.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,100.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,18.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,26.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,18.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,110.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,78.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,28.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,21.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,22.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,26.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,20.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,109.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,18.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,19.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,156.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,16.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,39.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,24.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,83.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,163.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,101.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,18.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,32.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,26.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,134.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,110.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,19.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,36.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,26.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,150.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,93.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
