Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,19.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,35.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,154.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,149.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,22.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,42.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,30.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,94.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,175.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,23.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,40.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,27.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,100.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,169.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,116.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,24.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,41.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,30.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,68.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,172.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,125.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,26.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,43.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,30.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,180.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,22.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,44.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,31.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,188.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,132.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,24.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,45.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,40.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,106.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,191.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,169.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,133.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,23.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,45.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,38.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,79.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,101.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,192.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,163.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,136.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,29.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,46.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,194.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,28.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,46.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,38.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,117.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,193.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,157.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,130.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,29.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,48.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,35.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,122.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,199.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
