Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,34.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,30.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,143.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,177.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,128.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,36.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,47.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,31.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,151.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,195.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,139.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,35.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,55.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,37.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,145.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,230.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,155.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,151.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,30.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,53.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,40.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,223.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,168.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,145.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,26.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,52.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,34.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,95.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,218.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,136.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,29.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,55.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,28.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,110.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,230.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,147.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,25.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,59.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,33.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,117.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,141.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,154.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,34.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,77.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,145.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,30.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,75.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,33.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,163.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,125.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,314.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,139.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,141.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,28.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,120.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,65.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,34.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,131.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,275.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,150.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,19.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,33.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,59.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,30.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,109.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,140.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,249.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,75.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,150.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,22.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,30.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,63.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,33.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,121.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,127.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,263.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,141.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,38.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,83.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,163.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
