Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,26.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,32.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,103.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,109.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,232.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,135.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,151.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,27.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,58.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,37.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,100.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,115.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,242.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,158.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,134.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,94.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,28.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,55.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,38.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,120.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,232.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,145.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,28.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,55.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,33.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,95.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,117.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,232.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,140.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,149.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,35.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,57.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,149.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,242.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,167.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,153.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,109.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,42.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,68.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,40.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,113.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,180.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,288.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,173.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,157.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,22.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,39.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,63.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,41.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,101.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,166.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,265.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,177.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,26.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,165.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,113.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,63.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,48.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,102.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,128.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,265.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,201.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,153.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,98.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,84.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,27.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,51.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,48.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,117.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,218.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,203.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,26.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,154.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,111.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,32.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,52.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,44.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,137.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,218.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,183.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,41.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,71.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,175.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,55.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,39.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,84.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,132.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,235.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,39.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,76.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,168.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
