Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,31.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,54.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,34.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,85.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,132.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,228.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,144.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,37.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,163.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,34.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,37.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,144.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,224.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,158.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,178.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,33.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,59.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,48.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,140.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,253.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,206.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,167.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,27.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,54.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,43.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,229.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,184.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,154.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,25.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,48.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,42.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,108.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,207.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,180.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,152.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,100.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,30.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,48.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,207.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,172.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,154.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,49.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,37.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,137.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,209.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,157.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,148.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,56.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,34.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,101.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,117.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,239.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,144.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,95.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,33.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,55.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,43.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,233.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,183.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,135.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,33.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,48.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,34.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,77.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,142.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,205.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,146.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,22.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,95.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,36.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,40.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,35.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,151.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,174.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,148.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.5
