Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,43.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,34.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,186.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,131.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,44.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,30.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,76.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,118.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,189.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,130.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,25.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,41.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,32.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,110.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,178.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,29.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,45.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,40.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,123.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,191.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,170.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,22.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,24.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,102.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,35.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,46.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,45.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,148.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,195.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,190.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,97.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,46.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,35.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,139.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,194.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,145.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,26.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,45.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,36.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,113.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,189.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,153.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,24.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,39.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,28.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,101.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,166.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,117.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,24.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,41.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,30.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,106.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,174.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,125.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,135.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,24.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,40.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,42.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,172.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,177.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,24.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,37.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,42.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,180.0
