Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,22.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,125.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,93.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,29.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,41.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,37.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,172.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,155.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,121.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,33.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,38.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,31.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,161.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,132.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,94.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,138.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,40.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,44.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,29.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,168.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,184.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,121.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,87.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,156.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,38.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,31.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,159.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,201.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,131.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,150.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,29.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,28.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,122.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,218.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,144.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,31.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,50.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,32.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,210.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,152.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,27.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,47.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,40.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,115.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,199.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,165.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,15.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,23.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,15.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,99.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,16.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,22.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,92.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,17.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,22.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,16.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,95.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
