Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,15.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,22.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,17.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,94.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,15.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,22.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,19.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,94.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,17.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,23.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,19.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,97.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,17.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,25.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,22.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,95.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,17.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,27.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,23.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,114.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,18.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,30.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,22.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,125.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,18.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,27.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,27.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,30.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,21.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,127.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,20.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,37.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,23.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,155.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,21.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,40.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,33.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,167.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,139.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,121.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,23.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,195.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,122.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
