Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,30.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,44.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,26.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,77.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,184.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,110.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,29.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,45.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,30.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,120.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,186.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,29.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,44.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,31.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,182.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,132.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,48.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,31.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,200.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,132.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,126.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,26.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,47.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,29.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,111.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,198.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,123.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,26.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,45.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,27.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,81.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,110.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,189.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,114.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,119.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,26.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,31.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,80.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,113.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,195.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,131.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,133.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,28.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,52.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,30.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,95.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,218.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,129.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,65.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,26.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,50.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,31.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,93.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,109.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,209.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,134.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,24.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,49.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,30.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,93.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,103.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,203.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,123.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,25.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,48.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,28.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,94.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,201.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,119.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
