Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,27.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,45.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,25.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,112.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,189.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,106.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,28.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,48.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,31.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,79.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,119.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,198.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,129.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,129.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,27.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,47.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,29.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,80.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,197.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,124.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,143.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,92.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,25.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,60.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,30.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,106.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,251.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,125.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,65.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,149.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,24.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,101.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,31.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,66.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,30.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,135.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,130.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,276.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,145.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,27.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,63.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,32.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,129.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,116.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,266.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,135.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,141.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,89.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,30.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,50.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,126.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,211.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,162.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,147.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,31.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,50.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,33.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,211.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,137.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,31.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,50.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,33.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,83.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,132.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,209.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,139.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,145.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,56.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,36.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,101.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,234.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,154.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,143.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,30.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,53.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,35.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,88.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,222.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,148.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.3
