Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,31.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,55.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,34.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,95.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,133.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,232.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,145.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,38.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,165.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,28.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,56.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,28.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,109.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,235.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,118.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,139.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,31.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,50.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,29.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,91.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,130.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,213.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,121.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,147.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,88.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,33.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,54.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,34.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,84.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,227.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,145.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,156.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,18.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,75.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,32.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,57.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,32.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,98.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,134.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,241.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,137.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,37.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,158.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,29.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,123.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,47.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,53.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,197.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,225.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,178.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,160.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,26.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,108.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,44.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,57.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,183.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,241.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,210.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,135.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,29.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,121.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,48.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,51.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,43.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,199.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,214.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,183.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,146.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,26.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,111.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,45.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,37.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,91.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,188.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,236.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,158.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,158.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,83.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,34.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,60.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,39.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,100.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,141.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,254.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,165.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,65.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,149.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,52.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,43.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,172.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,220.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,181.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,143.5
