Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,24.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,103.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,53.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,44.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,142.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,223.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,182.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,119.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,27.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,62.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,125.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,116.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,257.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,137.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,88.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,24.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,55.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,31.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,109.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,233.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,132.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,135.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,26.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,49.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,31.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,82.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,111.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,204.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,129.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,128.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,30.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,49.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,30.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,207.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,123.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,45.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,75.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,121.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,187.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,132.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,44.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,30.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,117.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,184.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,127.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,138.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,32.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,45.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,34.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,65.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,134.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,188.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,140.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,37.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,72.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,155.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,31.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,52.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,30.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,87.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,130.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,217.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,124.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,132.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,32.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,49.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,71.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,134.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,207.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,159.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,36.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,151.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,23.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,97.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,55.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,30.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,96.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,157.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,231.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,125.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
