Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,126.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,28.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,46.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,29.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,75.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,194.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,121.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,29.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,43.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,122.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,183.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,120.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,81.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,31.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,44.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,26.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,80.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,187.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,85.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,33.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,44.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,22.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,93.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,139.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,186.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,29.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,120.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,39.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,40.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,23.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,90.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,162.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,167.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,98.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,32.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,133.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,44.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,45.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,30.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,90.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,183.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,192.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,92.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,36.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,50.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,34.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,78.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,150.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,209.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,141.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,135.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,33.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,49.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,140.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,205.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,189.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,145.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,94.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,32.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,58.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,41.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,136.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,171.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,137.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,104.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,51.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,45.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,127.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,214.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,191.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,155.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.54
