Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,31.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,56.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,36.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,83.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,131.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,237.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,153.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,39.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,166.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,32.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,58.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,36.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,92.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,134.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,242.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,152.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,156.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,36.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,33.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,87.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,152.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,224.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,138.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,140.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,35.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,49.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,31.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,84.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,149.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,206.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,150.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,144.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,231.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,192.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,149.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,31.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,54.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,47.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,225.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,199.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,150.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,24.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,100.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,37.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,53.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,40.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,155.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,224.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,132.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,28.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,45.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,33.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,119.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,192.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,140.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,33.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,143.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,34.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,50.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,34.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,145.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,209.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,144.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,142.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,39.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,50.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,165.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,210.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,143.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,94.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,36.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,50.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,32.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,150.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,209.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,136.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,32.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,138.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
