Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,31.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,45.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,35.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,191.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,147.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,149.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,107.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,39.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,52.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,35.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,165.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,220.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,145.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,150.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,19.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,37.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,56.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,39.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,157.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,233.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,163.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,148.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,90.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,82.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,59.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,43.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,140.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,182.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,136.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,103.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,37.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,50.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,39.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,154.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,212.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,165.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,132.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,47.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,41.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,132.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,130.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,35.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,49.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,34.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,149.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,206.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,136.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,110.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,37.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,46.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,41.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,160.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,194.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,174.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,130.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,25.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,45.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,51.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,104.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,189.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,214.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,27.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,48.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,38.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,117.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,201.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,166.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,81.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,77.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,49.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,41.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,141.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,206.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,170.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,83.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
