Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,28.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,41.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,120.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,174.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,174.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,32.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,40.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,29.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,134.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,168.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,123.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,27.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,41.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,28.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,116.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,174.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,118.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,116.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,28.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,39.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,30.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,118.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,164.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,86.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,23.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,36.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,96.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,151.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,164.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,23.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,37.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,37.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,97.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,154.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,155.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,97.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,45.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,28.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,187.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,117.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,25.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,103.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,24.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,31.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,102.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,186.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,131.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,24.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,38.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,31.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,18.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,36.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,23.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,153.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,99.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,19.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,30.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,20.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,87.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
