Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,34.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,20.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,143.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,86.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,33.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,17.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,66.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,139.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,17.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,34.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,17.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,143.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,15.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,37.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,16.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,153.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,17.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,29.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,22.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,121.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,14.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,28.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,12.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,116.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,22.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,15.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,94.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,14.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,29.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,18.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,77.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,14.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,28.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,30.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,117.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,129.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,13.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,26.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,20.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,18.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,23.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,17.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
