Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,12.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,19.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,15.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,12.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,23.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,12.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,12.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,20.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,15.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,12.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,21.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,16.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,13.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,20.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,18.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,12.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,20.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,18.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,86.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,13.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,23.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,89.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,14.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,21.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,12.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,20.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,20.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,86.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,21.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,17.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,20.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,16.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,85.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.66
