Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,19.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,14.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,19.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,15.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,11.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,22.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,93.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,23.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,15.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,99.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,16.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,23.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,15.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,16.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,20.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,14.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,16.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,23.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,98.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,15.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,24.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,13.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,17.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,27.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,14.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,113.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,18.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,19.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,113.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,83.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,16.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,25.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,19.15
