Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,104.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,16.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,25.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,14.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,68.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,105.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,16.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,22.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,15.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,93.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,16.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,24.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,17.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,13.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,23.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,13.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,14.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,22.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,15.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,14.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,22.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,16.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,71.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,15.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,23.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,20.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,97.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,16.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,95.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,23.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,17.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,18.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,21.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,16.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
