Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,15.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,21.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,21.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,93.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,15.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,21.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,14.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,15.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,21.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,18.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,18.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,21.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,18.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,249.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,17.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,21.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,19.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,71.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,81.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,16.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,16.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,23.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,25.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,98.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,105.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,16.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,25.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,106.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,18.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,21.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,23.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,80.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,100.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,19.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,23.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,24.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,100.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,18.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,25.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,20.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,107.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
