Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,19.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,29.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,27.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,83.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,113.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,20.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,31.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,131.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,20.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,33.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,23.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,141.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,99.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,95.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,20.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,33.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,30.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,141.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,128.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,23.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,32.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,29.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,134.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,29.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,37.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,29.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,121.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,155.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,122.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,25.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,40.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,29.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,107.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,166.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,124.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,27.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,41.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,28.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,115.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,174.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,116.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,45.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,28.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,124.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,186.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,119.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,123.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,26.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,47.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,26.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,197.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,117.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,31.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,48.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,35.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,131.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,200.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,149.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,113.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,111.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
