Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,43.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,31.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,155.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,180.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,122.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,87.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,81.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,32.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,53.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,27.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,98.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,218.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,113.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,131.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,22.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,35.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,56.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,27.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,108.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,233.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,115.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,126.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,94.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,35.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,46.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,35.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,147.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,194.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,145.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,23.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,96.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,35.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,43.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,26.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,144.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,182.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,112.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,95.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,38.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,26.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,157.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,109.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,30.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,39.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,25.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,127.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,164.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,104.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,99.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,83.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,32.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,39.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,26.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,162.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,113.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,29.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,38.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,27.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,159.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,115.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,103.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,33.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,40.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,30.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,170.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,127.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,94.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,31.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,42.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,131.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,177.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
