Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,29.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,32.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,122.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,146.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,135.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,39.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,32.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,112.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,161.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,136.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,94.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,25.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,40.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,32.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,106.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,100.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,28.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,32.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,42.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,120.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,137.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,181.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,28.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,35.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,149.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,102.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,34.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,41.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,41.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,142.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,174.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,31.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,35.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,42.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,134.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,150.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,180.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,108.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,31.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,35.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,173.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,150.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,102.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,21.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,34.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,39.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,41.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,143.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,165.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,170.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,98.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,21.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,89.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,35.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,37.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,148.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,156.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,113.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,97.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,42.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,40.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,42.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,177.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,171.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,176.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.04
