Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,92.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,34.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,40.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,145.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,179.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,169.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,25.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,107.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,40.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,39.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,36.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,171.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,167.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,151.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,23.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,39.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,37.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,31.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,166.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,157.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,132.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,123.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,27.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,116.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,43.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,45.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,34.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,181.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,189.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,145.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,37.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,44.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,35.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,156.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,186.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,147.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,24.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,102.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,39.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,43.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,39.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,164.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,181.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,165.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,34.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,49.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,39.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,143.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,207.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,164.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,111.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,86.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,35.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,41.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,147.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,172.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,175.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,29.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,39.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,33.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,166.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,141.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,124.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,33.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,51.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,37.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,80.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,215.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,82.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,40.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,43.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,33.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,167.0
