Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,183.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,141.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,38.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,39.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,44.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,166.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,190.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,97.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,36.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,39.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,41.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,153.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,166.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,172.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,21.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,90.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,37.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,38.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,35.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,158.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,161.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,148.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,84.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,107.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,39.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,35.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,46.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,167.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,149.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,196.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,43.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,31.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,39.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,179.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,134.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,165.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,33.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,35.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,34.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,139.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,149.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,145.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,21.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,96.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,35.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,34.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,39.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,145.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,146.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,166.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,80.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,32.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,41.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,36.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,137.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,176.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,150.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,38.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,40.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,162.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,165.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,104.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,7.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,48.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,49.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,123.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,200.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,206.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,86.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,25.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,105.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
