Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,31.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,51.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,45.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,213.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,190.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,86.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,31.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,43.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,188.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,179.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,89.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,40.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,37.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,47.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,164.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,195.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,43.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,45.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,39.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,180.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,187.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,71.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,104.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,33.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,40.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,39.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,138.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,168.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,164.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,108.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,33.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,44.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,40.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,139.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,182.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,169.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,118.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,41.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,27.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,147.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,171.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,116.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,32.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,40.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,40.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,135.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,171.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,170.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,97.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,28.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,41.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,39.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,120.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,173.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,164.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,131.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,28.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,118.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,30.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,63.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,42.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,112.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,128.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,267.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,178.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,118.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,39.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,50.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,40.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,166.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,213.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,168.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
