Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,38.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,45.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,38.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,159.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,190.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,161.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,136.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,32.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,51.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,32.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,137.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,213.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,136.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,31.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,48.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,39.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,133.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,207.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,164.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,35.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,78.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,151.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,26.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,52.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,94.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,220.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,134.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,38.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,91.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,164.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,24.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,35.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,95.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,103.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,233.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,151.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,164.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,31.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,56.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,39.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,134.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,237.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,168.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,63.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,22.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,95.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,97.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,111.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,40.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,50.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,51.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,173.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,216.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,219.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,138.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,32.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,21.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,134.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,16.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,49.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,56.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,49.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,207.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,237.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,212.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,116.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,95.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,38.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,46.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,47.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,161.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,199.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,197.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,34.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,43.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,145.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,185.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,154.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,13.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,91.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,104.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,39.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,45.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,48.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,165.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,192.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,204.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
