Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,37.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,53.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,32.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,77.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,157.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,223.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,78.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,130.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,39.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,50.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,32.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,167.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,213.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,134.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,35.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,40.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,34.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,147.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,170.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,146.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,113.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,82.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,20.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,86.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,35.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,44.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,45.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,149.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,188.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,189.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,100.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,20.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,23.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,89.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,97.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,37.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,47.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,40.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,159.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,196.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,169.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,89.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,89.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,31.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,42.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,43.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,134.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,175.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,180.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,112.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,24.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,42.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,40.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,105.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,179.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,170.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,126.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,25.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,43.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,26.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,182.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,116.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,30.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,42.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,35.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,130.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,178.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,151.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,26.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,44.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,111.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,186.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,109.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,116.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,21.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,21.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,173.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,92.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
