Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,23.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,34.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,24.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,101.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,145.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,104.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,19.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,30.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,24.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,127.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,102.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,92.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,16.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,31.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,23.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,132.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,33.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,23.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,138.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,99.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,32.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,26.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,134.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,112.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,21.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,23.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,90.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,15.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,22.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,21.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,96.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,14.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,15.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,16.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,18.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,13.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,12.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,16.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,12.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,14.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,17.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,22.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,95.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
