Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,12.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,17.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,24.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,103.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,16.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,16.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,27.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,112.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,12.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,17.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,19.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,73.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,11.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,13.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,19.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,14.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,14.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,12.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,11.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,19.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,16.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,19.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,12.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,10.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,19.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,12.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,79.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,11.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,21.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,11.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,90.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,13.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,21.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,19.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,89.5
