Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,20.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,11.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,87.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,11.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,20.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,15.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,11.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,17.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,12.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,18.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,15.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,15.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,15.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,16.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,17.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,18.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,18.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,14.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,18.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,14.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,16.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,19.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,14.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,18.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,19.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,72.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,81.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,17.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,20.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,15.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
