Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,15.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,18.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,12.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,15.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,18.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,16.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,14.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,21.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,16.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,88.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,14.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,20.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,14.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,86.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,23.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,12.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,96.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,14.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,21.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,15.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,15.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,20.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,12.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,86.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,13.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,20.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,12.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,13.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,14.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,85.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,12.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,21.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,20.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,91.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,13.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,19.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,3.3
