Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,13.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,19.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,83.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,80.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,13.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,19.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,18.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,78.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,14.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,19.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,14.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,15.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,21.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,18.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,75.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,23.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,22.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,98.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,17.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,24.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,74.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,102.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,18.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,19.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,78.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,113.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,20.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,27.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,19.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,114.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,82.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,21.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,34.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,19.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,144.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,20.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,35.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,18.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,149.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,80.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,21.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,34.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,22.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,89.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
