Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,27.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,20.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,95.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,114.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,22.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,26.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,23.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,112.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,23.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,28.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,26.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,117.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,108.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,33.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,23.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,140.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,98.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,35.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,25.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,115.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,149.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,131.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,26.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,41.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,27.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,111.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,175.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,113.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,112.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,27.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,43.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,30.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,112.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,179.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,125.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,131.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,29.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,42.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,34.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,175.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,142.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,126.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,30.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,44.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,34.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,182.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,143.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,129.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,29.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,45.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,32.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,120.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,188.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,134.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,136.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,46.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,31.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,193.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,130.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,143.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
