Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,48.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,33.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,133.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,199.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,136.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,127.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,30.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,43.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,31.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,127.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,179.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,129.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,33.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,139.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,29.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,34.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,123.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,142.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,150.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,86.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,31.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,47.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,37.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,129.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,199.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,157.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,149.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,30.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,49.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,207.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,154.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,38.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,161.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,33.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,52.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,33.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,81.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,139.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,220.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,141.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,38.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,160.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,26.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,36.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,224.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,151.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,40.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,170.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,28.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,55.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,39.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,117.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,232.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,164.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,42.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,97.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,178.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,25.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,55.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,33.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,97.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,229.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,137.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,164.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,28.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,32.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,96.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,117.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,225.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,137.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,41.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,87.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,177.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,32.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,55.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,29.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,101.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,232.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,125.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,39.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,87.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,169.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
