Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,27.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,60.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,35.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,112.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,113.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,254.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,147.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,39.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,87.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,168.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,23.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,98.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,33.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,55.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,40.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,137.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,230.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,166.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,38.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,163.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,31.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,54.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,35.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,90.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,130.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,229.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,150.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,80.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,163.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,30.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,63.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,37.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,116.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,129.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,264.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,154.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,156.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,26.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,56.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,32.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,109.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,236.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,135.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,91.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,179.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,76.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,31.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,59.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,35.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,96.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,246.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,87.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,175.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,31.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,55.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,84.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,132.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,232.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,37.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,161.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,27.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,51.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,46.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,83.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,216.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,200.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,144.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,77.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,22.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,97.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,36.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,48.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,76.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,153.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,205.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,146.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,172.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,54.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,34.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,88.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,141.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,230.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,67.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,165.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,108.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,31.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,50.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,38.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,213.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,161.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.31
