Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,160.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,123.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,24.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,41.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,49.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,47.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,171.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,210.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,196.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,150.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,109.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,24.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,104.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,32.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,49.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,55.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,139.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,209.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,230.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,36.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,157.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,28.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,52.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,117.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,227.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,216.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,176.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,94.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,13.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,40.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,58.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,56.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,169.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,233.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,42.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,75.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,180.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,40.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,55.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,51.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,167.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,234.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,211.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,156.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,34.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,51.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,44.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,142.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,217.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,186.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,38.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,166.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,20.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,38.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,55.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,35.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,88.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,158.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,232.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,147.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,38.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,164.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,85.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,106.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,39.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,61.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,31.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,111.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,164.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,255.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,132.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,44.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,90.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,191.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,33.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,59.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,35.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,97.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,139.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,247.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,148.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,144.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,7.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,31.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,49.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,39.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,208.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,166.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,136.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,22.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,65.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,93.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,27.67
