Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,55.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,38.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,92.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,232.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,158.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,34.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,147.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,87.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,21.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,77.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,93.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,29.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,58.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,37.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,106.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,123.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,244.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,157.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,34.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,149.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,23.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,96.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,36.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,52.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,33.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,86.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,150.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,221.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,139.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,139.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,88.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,25.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,105.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,37.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,49.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,36.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,155.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,208.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,152.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,22.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,143.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,35.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,47.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,38.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,148.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,201.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,160.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,32.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,138.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,102.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,22.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,46.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,39.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,94.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,193.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,161.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,123.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,83.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,24.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,40.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,34.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,102.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,169.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,142.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,128.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,26.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,39.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,35.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,109.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,166.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,149.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,30.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,53.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,132.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,107.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,22.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,40.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,41.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,94.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,171.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,174.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,145.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,31.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,44.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,36.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,129.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,188.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,153.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,33.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,145.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,93.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,26.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,42.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,37.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,183.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,157.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,33.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,144.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
