Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,12.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,27.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,44.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,34.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,113.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,188.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,145.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,147.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,25.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,45.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,33.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,191.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,140.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,37.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,19.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,159.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,27.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,31.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,78.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,115.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,204.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,129.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,153.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,29.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,46.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,38.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,123.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,196.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,160.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,33.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,145.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,97.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,30.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,42.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,34.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,129.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,179.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,147.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,145.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,26.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,43.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,33.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,110.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,182.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,140.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,37.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,159.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,25.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,48.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,33.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,205.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,138.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,20.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,79.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,175.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,88.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,32.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,54.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,31.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,92.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,135.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,228.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,132.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,158.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,88.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,28.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,53.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,92.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,224.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,135.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,24.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,166.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,104.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,12.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,25.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,48.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,39.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,109.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,206.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,165.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,39.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,23.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,62.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,169.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,103.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,35.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,49.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,46.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,147.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,210.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,194.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,37.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,164.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,110.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,61.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
