Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,39.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,51.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,41.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,166.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,223.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,176.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,40.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,23.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,172.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,38.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,62.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,36.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,101.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,159.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,262.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,154.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,39.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,102.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,169.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,11.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,41.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,53.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,43.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,175.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,225.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,181.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,166.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,29.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,49.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,45.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,123.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,210.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,191.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,39.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,47.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,170.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,21.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,49.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,35.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,90.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,210.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,147.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,158.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,21.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,47.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,34.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,202.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,143.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,39.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,169.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,21.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,51.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,33.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,81.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,219.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,137.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,166.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,23.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,49.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,31.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,74.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,101.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,211.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,132.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,167.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,12.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,20.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,49.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,37.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,210.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,161.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,39.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,171.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,20.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,48.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,207.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,204.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,35.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,155.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,11.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,25.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,43.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,39.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,189.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,166.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,71.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,161.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
