Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,11.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,20.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,46.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,34.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,89.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,197.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,145.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,37.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,162.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,22.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,48.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,36.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,205.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,154.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,46.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,94.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,196.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,24.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,60.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,42.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,96.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,104.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,256.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,177.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,44.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,93.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,190.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,76.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,22.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,65.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,45.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,117.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,96.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,276.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,192.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,41.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,81.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,176.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,14.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,10.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,23.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,55.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,42.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,76.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,100.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,232.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,177.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,36.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,156.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,19.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,48.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,52.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,88.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,206.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,220.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,35.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,153.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,84.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,20.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,46.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,46.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,87.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,198.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,198.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,146.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,27.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,44.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,32.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,188.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,138.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,35.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,150.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,21.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,45.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,31.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,90.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,193.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,133.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,131.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,26.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,40.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,29.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,115.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,172.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,126.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,18.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,35.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,78.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,152.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,129.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,22.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,96.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
