Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,23.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,40.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,31.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,169.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,132.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,21.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,94.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,33.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,37.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,142.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,156.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,29.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,38.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,126.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,164.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,85.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,26.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,86.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,110.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,27.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,31.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,118.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,213.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,23.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,33.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,39.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,99.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,141.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,166.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,85.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,26.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,30.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,37.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,110.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,24.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,36.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,33.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,102.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,153.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,139.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,109.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,26.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,37.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,27.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,110.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,155.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,114.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,90.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,15.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,38.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,30.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,161.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,130.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,98.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,59.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,23.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,38.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,29.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,160.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,123.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,25.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,26.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,23.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,105.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,114.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,101.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.97
