Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,38.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,20.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,25.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,19.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,84.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,16.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,20.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,27.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,84.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,25.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,23.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,20.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,90.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,76.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,16.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,36.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,18.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,151.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,16.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,18.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,106.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,15.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,17.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,17.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,13.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,18.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,13.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,18.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,21.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,13.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,78.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,18.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,17.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,14.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,12.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,17.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,13.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,14.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,16.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,14.73
