Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,13.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,18.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,17.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,14.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,18.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,79.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,14.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,13.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,93.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,18.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,15.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,12.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,17.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,14.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,15.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,18.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,13.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,23.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,17.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,15.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,97.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,16.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,18.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,12.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,16.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,14.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,13.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,19.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,16.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
