Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,14.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,19.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,15.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,17.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,13.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,16.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,20.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,16.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,70.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,14.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,19.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,18.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,80.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,13.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,19.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,15.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,57.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,66.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,15.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,17.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,20.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,17.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,20.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,21.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,15.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,18.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,14.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,76.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,13.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,19.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,14.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,18.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,17.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,18.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
