Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,15.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,19.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,82.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,14.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,19.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,17.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,36.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,82.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,14.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,20.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,16.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,87.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,14.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,19.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,16.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,82.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,14.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,20.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,18.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,85.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,14.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,19.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,18.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,82.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,78.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,15.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,22.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,16.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,96.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,15.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,21.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,20.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,89.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,15.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,23.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,17.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,99.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,14.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,23.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,19.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,101.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,14.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,23.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,21.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,99.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
