Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,15.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,26.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,17.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,67.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,112.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,75.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,16.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,27.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,19.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,17.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,28.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,21.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,117.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,90.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,25.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,21.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,30.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,21.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,88.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,23.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,27.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,113.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,95.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,33.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,24.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,29.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,23.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,120.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,23.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,30.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,25.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,99.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,126.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,26.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,33.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,29.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,109.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,122.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,29.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,36.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,30.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,120.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,154.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,114.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,82.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,29.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,39.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,28.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,123.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,164.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,116.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,32.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,139.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,29.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,47.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,121.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,199.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,102.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,116.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,20.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.17
