Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,86.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,31.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,42.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,27.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,174.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,112.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,41.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,3.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,29.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,39.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,163.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,122.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,112.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,91.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,N Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,31.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,39.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,26.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,129.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,161.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,107.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,44.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,93.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,32.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,38.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,33.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,158.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,137.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,104.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,25.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,106.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,35.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,38.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,40.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,53.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,150.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,165.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,96.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,110.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,81.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,38.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,37.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,36.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,158.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,156.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,151.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,102.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,27.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,41.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,35.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,172.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,148.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,28.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,43.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,38.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,121.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,182.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,159.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,115.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,86.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,33.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,49.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,33.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,81.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,138.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,206.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,141.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,30.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,132.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,30.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,52.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,31.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,92.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,126.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,221.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,133.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,129.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,93.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,30.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,56.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,31.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,99.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,234.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,131.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,31.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,66.1
