Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,46.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,24.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,28.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,102.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,118.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,N Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,37.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,63.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,32.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,117.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,157.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,266.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,135.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,28.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,116.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,30.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,58.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,42.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,97.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,127.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,183.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,30.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,89.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,127.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,33.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,57.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,35.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,98.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,138.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,238.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,146.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,100.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,116.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,31.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,54.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,32.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,93.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,131.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,225.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,135.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,112.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,N Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,29.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,48.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,39.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,71.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,122.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,201.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,166.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,116.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,100.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,29.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,40.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,49.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,63.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,169.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,208.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,116.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,26.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,40.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,32.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,109.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,170.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,137.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,55.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,124.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,68.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,28.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,40.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,38.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,120.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,172.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,163.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,31.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,38.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,39.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,165.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,29.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,40.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,38.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,174.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,25.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,114.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,38.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,33.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,127.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,165.7
