Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,142.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,21.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,137.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,93.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,31.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,44.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,37.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,132.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,191.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,35.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,153.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,14.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,27.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,48.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,36.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,75.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,114.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,205.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,154.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,26.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,114.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,24.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,39.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,37.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,167.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,157.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,148.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,26.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,48.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,33.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,76.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,110.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,204.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,142.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,141.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,66.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,23.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,99.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,26.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,47.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,44.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,113.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,199.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,187.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,34.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,70.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,149.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,51.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,41.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,129.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,216.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,172.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,133.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,38.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,39.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,162.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,205.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,46.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,19.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,95.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,197.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,87.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,N Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,33.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,64.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,42.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,100.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,144.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,269.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,177.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,35.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,153.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,74.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,28.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,51.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,39.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,121.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,218.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,163.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,138.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,81.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,32.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,44.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,39.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,188.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,167.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,139.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,N Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
