Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,32.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,40.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,68.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,138.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,196.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,172.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,31.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,134.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,28.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,50.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,39.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,76.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,211.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,55.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,126.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,17.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,8.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,27.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,48.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,34.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,115.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,204.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,143.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,125.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,94.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,77.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,N Current (RMS),A,22.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,27.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,48.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,43.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,117.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,206.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,179.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,112.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,74.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,N Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,27.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,46.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,48.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,196.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,201.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,27.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,39.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,36.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,117.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,167.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,153.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,103.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,83.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,31.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,38.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,36.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,162.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,154.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,91.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,N Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,25.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,39.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,35.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,105.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,166.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,146.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,21.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,19.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,27.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,39.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,33.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,115.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,165.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,137.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,35.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,19.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,80.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,30.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,38.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,30.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,53.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,127.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,157.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,127.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,35.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,56.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,27.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,30.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,113.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,165.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,125.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,112.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.4
