Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,33.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,41.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,30.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,137.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,175.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,127.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,20.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,87.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,33.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,44.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,38.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,141.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,185.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,159.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,120.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,91.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,43.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,N Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,30.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,44.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,187.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,166.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,48.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,117.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,34.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,45.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,39.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,143.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,190.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,167.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,29.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,124.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,N Current (RMS),A,42.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,31.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,48.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,129.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,202.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,167.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,30.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,53.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,131.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,83.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,21.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,53.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,90.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,9.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,35.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,52.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,37.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,77.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,148.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,218.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,157.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,138.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,33.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,49.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,29.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,137.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,208.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,121.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,31.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,133.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,23.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,101.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,43.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,38.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,46.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,40.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,159.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,197.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,168.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,127.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,17.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,75.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,34.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,43.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,39.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,141.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,182.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,169.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,47.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,134.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,76.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,35.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,37.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,45.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,39.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,156.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,191.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,166.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,34.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,148.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,70.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,N Current (RMS),A,16.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,38.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,50.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,36.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,161.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,209.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,150.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,127.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
