Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,35.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,47.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,39.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,148.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,200.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,165.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,32.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,53.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,140.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,36.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,47.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,37.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,63.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,199.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,160.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,30.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,129.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,22.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,97.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,N Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,49.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,41.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,67.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,208.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,180.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,174.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,29.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,63.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,129.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,32.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,68.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,135.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,N Current (RMS),A,33.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,51.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,43.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,49.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,213.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,184.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,207.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,63.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,27.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,116.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,15.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,N Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,65.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,44.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,42.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,46.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,188.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,178.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,194.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,113.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,71.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,N Current (RMS),A,30.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,37.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,37.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,37.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,50.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,158.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,161.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,158.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,110.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,26.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,56.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,112.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,15.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,N Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,44.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,38.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,48.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,186.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,160.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,205.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,105.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,33.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,37.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,34.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,45.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,156.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,144.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,18.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,N Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,31.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,36.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,37.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,132.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,151.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,155.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,27.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,31.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,45.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,38.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,129.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,190.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,158.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,30.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,31.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,41.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,38.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,129.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,176.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,162.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,50.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.74
