Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,25.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,27.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,43.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,57.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,105.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,115.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,178.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,68.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,31.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,29.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,40.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,166.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,19.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,N Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,23.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,38.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,33.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,161.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,137.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,63.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,72.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,22.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,29.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,154.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,122.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,94.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,14.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,26.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,38.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,26.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,110.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,159.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,108.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,6.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,36.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,23.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,37.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,37.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,154.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,155.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,6.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,22.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,31.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,29.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,39.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,92.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,121.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,N Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,25.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,35.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,106.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,151.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,147.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,71.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,24.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,42.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,25.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,104.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,177.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,105.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,33.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,79.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,20.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,34.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,28.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,85.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,145.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,119.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,20.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,95.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,20.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,26.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,33.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,41.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,143.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
