Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,62.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,24.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,29.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,35.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,105.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,125.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,150.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,44.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,26.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,24.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,31.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,49.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,113.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,105.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,133.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,19.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,1.0,N Current (RMS),A,53.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,29.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,26.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,44.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,127.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,115.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,184.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,28.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,25.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,37.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,103.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,122.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,24.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,25.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,108.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,N Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,23.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,22.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,27.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,99.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,72.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,23.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,25.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,24.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,106.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,103.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,23.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,20.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,30.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,100.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,88.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,17.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,20.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,112.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,N Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,14.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,22.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,24.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,98.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,103.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,40.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,15.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,23.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,23.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,102.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
