Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,N Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,14.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,18.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,22.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,32.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,61.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,80.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,94.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,23.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,14.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,21.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,19.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,91.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,81.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,13.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,19.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,22.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,57.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,85.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,97.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,14.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,19.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,19.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,83.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,13.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,17.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,16.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,32.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,76.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,70.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,13.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,16.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,19.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,30.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,83.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,17.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,17.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,20.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,87.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,15.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,16.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,14.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,69.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,12.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,14.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,79.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,12.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,19.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,16.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,49.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.4
