Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,13.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,18.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,14.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,58.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,21.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,14.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,46.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,91.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,15.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,50.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,78.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,11.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,17.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,76.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,23.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,12.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,17.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,12.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,54.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,13.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,18.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,13.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,36.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,11.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,21.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,15.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,41.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,90.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,66.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,26.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,13.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,18.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,11.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,15.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,23.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,18.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,12.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,12.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,20.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,14.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.56
