Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,11.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,21.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,16.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,72.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,12.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,18.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,13.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,12.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,20.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,87.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,13.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,16.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,26.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,15.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,19.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,14.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,15.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,19.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,16.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,32.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,68.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,13.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,19.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,18.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,79.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,12.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,23.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,20.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,97.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,12.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,20.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,18.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,54.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,78.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,13.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,21.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,20.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,41.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,56.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,87.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,23.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,13.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,19.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,16.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,58.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,83.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,68.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,31.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
