Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,12.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,21.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,13.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,20.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,16.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,4.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,13.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,18.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,15.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,37.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,79.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,13.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,13.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,20.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,16.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,88.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,12.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,58.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,13.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,21.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,18.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,42.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,4.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,29.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,17.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,4.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,13.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,20.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,17.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,38.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,87.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,75.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,15.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,20.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,15.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,40.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,87.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,28.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,14.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,20.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,18.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,87.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,77.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,27.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,24.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,16.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,21.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,20.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,90.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,85.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,5.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,54.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,16.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,20.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,16.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,42.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,69.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,86.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,5.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,24.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,25.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,23.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,18.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,52.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,97.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,28.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,56.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
