Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,18.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,21.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,22.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,89.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,93.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,16.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,24.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,44.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,79.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,6.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,8.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,4.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,17.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,24.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,20.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,83.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,6.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,13.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,5.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,18.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,24.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,20.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,44.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,14.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,34.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,66.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,25.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,20.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,26.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,16.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,108.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,69.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,6.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,3.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,19.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,24.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,16.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,49.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,82.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,102.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,32.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,3.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,20.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,25.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,21.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,85.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,105.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,89.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,5.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,7.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,28.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,69.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,23.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,4.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,20.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,25.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,25.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,108.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,106.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,9.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,75.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage THD,%,3.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,27.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,25.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,113.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,106.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,7.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,32.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,65.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage THD,%,3.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,20.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,34.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,31.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,129.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,23.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,6.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,22.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,35.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,28.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,148.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,117.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
