Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,22.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,35.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,95.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,145.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,110.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,54.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,113.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,24.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,36.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,25.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,66.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,103.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,154.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,106.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,28.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,55.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,122.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,7.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,28.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,40.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,32.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,68.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,119.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,170.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,136.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,25.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,48.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,7.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,25.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,35.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,26.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,106.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,150.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,113.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,109.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,6.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,27.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,35.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,26.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,61.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,113.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,150.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,32.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,61.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,139.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,7.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,4.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,32.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,43.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,32.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,134.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,182.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,134.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,41.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,106.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,39.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,6.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,31.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,35.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,34.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,48.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,131.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,143.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,25.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,47.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,107.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,34.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,75.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,5.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,30.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,37.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,34.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,52.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,128.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,156.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,145.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,25.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,41.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,106.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,76.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,32.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,42.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,135.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,159.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,177.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,27.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,119.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,78.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,72.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,90.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,5.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,30.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,41.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,44.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,127.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,172.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,187.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,6.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,25.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,45.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,107.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,4.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,29.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,38.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,35.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,53.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,124.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,148.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,27.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.22
