Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,52.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,117.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,35.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,76.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,5.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,30.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,42.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,37.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,63.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,129.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,178.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,159.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,57.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,124.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,22.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,66.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,99.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (RMS),A,22.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,7.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,5.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,28.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,44.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,47.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,72.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,119.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,185.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,204.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,27.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,118.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,51.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,95.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (RMS),A,29.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,46.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,7.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,34.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,39.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,47.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,68.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,168.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,203.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,30.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,63.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,134.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,38.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,79.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,8.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,32.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,43.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,34.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,73.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,138.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,184.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,149.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,31.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,137.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,19.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,24.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,40.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,103.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,32.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,46.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,47.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,57.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,137.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,196.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,197.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,8.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,33.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,62.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,67.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,143.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,16.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,39.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,8.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,38.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,52.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,34.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,80.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,163.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,219.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,34.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,72.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,146.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,21.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,48.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,24.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,9.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,41.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,55.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,34.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,92.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,172.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,234.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,143.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,46.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,108.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,203.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,40.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (RMS),A,26.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,49.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,11.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,32.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,62.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,45.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,96.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,135.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,266.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,190.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,66.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,150.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,81.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,20.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,85.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,34.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,49.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,40.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,68.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,144.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,211.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,171.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,6.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,38.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,82.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,48.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,165.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,20.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,84.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,9.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,5.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,34.18
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,53.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,36.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,83.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,143.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,226.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,155.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,32.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,68.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,141.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,80.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,4.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,32.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,48.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,30.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,136.8
