Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,202.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,128.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,39.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,82.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,170.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,9.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,27.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,50.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,30.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,84.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,116.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,213.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,128.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,36.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.73
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,70.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,157.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,31.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,8.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,32.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,46.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,34.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,67.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,137.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,197.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,142.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,10.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,41.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,76.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,60.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,175.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,36.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,51.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,42.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,61.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,153.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,217.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,179.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,38.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.88
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,73.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,164.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,79.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.52
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,30.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,80.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,24.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,9.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,33.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,52.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,40.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,69.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,141.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,221.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,171.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.75
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,40.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,79.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,59.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,172.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,10.48
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,4.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,34.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,51.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,34.49
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,78.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,146.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,218.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,144.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,9.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,36.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,70.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,156.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.46
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,64.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,8.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,32.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,50.12
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,31.86
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,80.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,210.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,48.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,98.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,208.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.68
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,33.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,10.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,34.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,58.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,38.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,90.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,146.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,246.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,161.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,8.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,43.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,80.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,189.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,104.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.23
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,12.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,7.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,34.15
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,58.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,40.79
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,89.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,143.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,247.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,172.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,3.57
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,12.72
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,4.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,41.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,77.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,178.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.98
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.99
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.97
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (RMS),A,22.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,45.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,12.82
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,34.34
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,62.19
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,44.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,87.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,144.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,263.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,184.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.06
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,5.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,11.09
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,34.9
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.38
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,61.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,151.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.22
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.87
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,71.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,83.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,37.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.61
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.69
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,11.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,31.62
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,59.31
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,38.35
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,96.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,131.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,250.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,160.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.28
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,11.89
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,7.71
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.83
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,41.94
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.11
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,81.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.0
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,180.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,92.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,17.26
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,17.74
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,40.4
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,72.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.8
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.16
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.93
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.76
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (RMS),A,21.7
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,45.1
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,24.3
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
930751,HOLY FAMILY SCHOOL COVEY,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
